Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.37
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.49
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
924530,VICTORIA STREET,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.75
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-36.77
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-47.55
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.84
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.1
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,198.6
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,229.7
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.29
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.14
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.89
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.6
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.65
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.58
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.06
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-65.04
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
924530,VICTORIA STREET,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-31.12
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-43.26
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.73
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.5
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,181.3
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,196.2
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.09
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.99
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.31
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.54
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.13
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.91
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.08
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.57
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
924530,VICTORIA STREET,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-32.51
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-36.18
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.12
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,86.1
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,153.3
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,198.5
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.01
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-17.22
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.95
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.9
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.5
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.71
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.47
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.6
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.2
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
924530,VICTORIA STREET,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.19
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-39.82
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-42.68
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.43
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,73.9
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.4
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,179.2
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,204.4
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-18.49
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.33
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.65
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.99
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.38
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-67.55
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-59.82
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
924530,VICTORIA STREET,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-35.71
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-39.98
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.79
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,80.5
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.2
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,167.3
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.06
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-16.58
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.77
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.35
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.79
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.21
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.59
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
924530,VICTORIA STREET,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-36.52
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-33.4
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.51
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.3
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.95
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.92
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.84
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.66
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.71
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.71
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.45
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
924530,VICTORIA STREET,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-29.51
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-32.44
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.94
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.2
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,213.1
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.47
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.07
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.73
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.16
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.48
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.45
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.33
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.14
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
924530,VICTORIA STREET,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.95
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.56
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.67
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.16
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,135.9
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,225.1
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.43
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-16.07
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-22.7
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.38
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.49
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.36
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.96
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.95
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
924530,VICTORIA STREET,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.55
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-30.11
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-29.39
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.48
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,127.4
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.9
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,226.2
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
