Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.78
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-15.37
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-24.32
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.76
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.23
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.84
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.36
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.29
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
924530,VICTORIA STREET,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-31.43
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.16
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.65
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,123.8
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,215.2
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.49
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-16.3
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.34
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.89
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.59
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.55
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
924530,VICTORIA STREET,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-33.48
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-27.33
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.67
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,101.5
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.6
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,198.5
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.9
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.9
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.93
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.73
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.18
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.75
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.22
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.86
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.45
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
924530,VICTORIA STREET,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-28.51
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.42
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.4
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,181.0
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.96
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.78
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.02
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.01
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.21
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.96
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.23
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
924530,VICTORIA STREET,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.98
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-28.82
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-24.12
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.5
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,102.3
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.4
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.77
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.34
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.8
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.8
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.76
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.17
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-51.11
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.08
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
924530,VICTORIA STREET,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-32.97
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.78
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.47
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,93.7
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,185.3
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.34
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.45
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-18.28
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.28
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.97
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.39
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.74
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.06
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
924530,VICTORIA STREET,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-31.83
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.69
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.82
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,119.4
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,211.1
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.9
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.48
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.84
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.2
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.45
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.25
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.62
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.06
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
924530,VICTORIA STREET,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-31.59
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.27
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.58
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,110.8
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,202.3
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.88
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.46
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.92
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.7
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.04
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.5
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.53
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.42
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
924530,VICTORIA STREET,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-34.82
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.5
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.42
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,109.3
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.2
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.36
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.22
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.02
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.57
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
