Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.76
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.87
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.57
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.2
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.97
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
924530,VICTORIA STREET,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-29.79
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.47
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.47
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,115.5
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,197.5
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.58
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.24
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.19
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.96
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.97
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.77
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.39
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
924530,VICTORIA STREET,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-28.27
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-22.81
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.04
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,114.3
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.1
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.1
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.8
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.29
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.77
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.31
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.45
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.55
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.41
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.75
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
924530,VICTORIA STREET,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-28.57
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.78
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.8
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,145.7
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,224.5
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.93
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-25.75
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.02
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.81
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.12
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.47
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.93
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.09
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
924530,VICTORIA STREET,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-28.75
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.79
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.55
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,118.7
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,198.6
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.28
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-26.1
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.15
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.33
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.04
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.5
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.31
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.27
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
924530,VICTORIA STREET,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-31.42
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.91
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.33
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.1
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.22
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-27.15
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.53
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.19
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.49
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.61
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-66.16
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.75
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
924530,VICTORIA STREET,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-28.62
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.05
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.82
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,126.5
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.4
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,214.9
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.37
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.34
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.48
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.1
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.66
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.91
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.63
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
924530,VICTORIA STREET,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-30.74
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.56
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.89
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,224.6
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.05
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.05
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.07
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-30.32
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,66.4
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.04
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.62
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.58
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.76
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
924530,VICTORIA STREET,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-34.36
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.82
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.12
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,114.0
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.5
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,200.4
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.7
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.6
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.06
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.52
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.49
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
