Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.29
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.01
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.96
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
924530,VICTORIA STREET,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.51
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-28.1
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-23.51
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.34
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,116.4
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.5
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.64
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.75
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-18.31
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.57
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.71
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-59.05
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.62
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
924530,VICTORIA STREET,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.51
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-29.25
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-23.19
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.29
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,108.1
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,189.5
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.39
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.99
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.33
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-26.91
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.68
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.56
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-64.67
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.01
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
924530,VICTORIA STREET,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.9
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-24.49
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.74
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,113.4
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,198.8
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.95
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.36
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.02
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-24.61
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.9
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.06
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.9
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
924530,VICTORIA STREET,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.19
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-34.22
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-29.28
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.64
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,105.1
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.8
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.2
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-31.13
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.4
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.36
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.28
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.72
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.6
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-79.05
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.08
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
924530,VICTORIA STREET,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-28.92
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.59
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.1
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,134.3
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,225.7
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.45
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-24.35
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-18.17
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-25.32
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.81
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.39
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.82
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
924530,VICTORIA STREET,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-31.43
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.15
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.66
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,124.1
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,220.1
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.06
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.75
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.99
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.06
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.54
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-65.82
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.6
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.52
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
924530,VICTORIA STREET,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.13
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.81
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.58
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,207.7
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.16
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-26.84
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.8
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-20.44
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.4
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-11.19
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-67.84
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.73
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
924530,VICTORIA STREET,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.09
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-31.63
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.64
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.1
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,219.4
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.82
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.03
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-17.49
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.85
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.28
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.27
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.69
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.6
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.92
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.71
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
924530,VICTORIA STREET,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.68
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-27.27
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.59
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,126.0
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,214.7
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.26
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
