Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.49
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.51
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.48
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.39
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.98
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.12
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.78
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.81
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
924530,VICTORIA STREET,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-35.89
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-26.79
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.96
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,114.6
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.5
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,211.8
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.85
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-23.13
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.85
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.7
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-9.17
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.79
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-67.54
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.87
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
924530,VICTORIA STREET,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-32.02
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.55
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.22
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,120.3
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,216.4
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.92
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-24.85
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.39
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.25
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.29
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.52
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.41
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.32
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
924530,VICTORIA STREET,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-31.69
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.72
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.92
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,122.8
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,219.5
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.99
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.58
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.7
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.47
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.88
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.05
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.48
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.42
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.58
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
924530,VICTORIA STREET,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.13
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.55
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-28.38
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.75
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,128.3
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.2
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,215.9
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.57
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-27.67
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.22
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.23
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.72
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-61.48
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.92
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.63
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
924530,VICTORIA STREET,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.78
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.8
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-22.4
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.96
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,106.9
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,184.1
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.81
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.07
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.8
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.98
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-26.98
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,58.4
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.24
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.14
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.74
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
924530,VICTORIA STREET,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.78
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.01
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.42
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.12
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,106.7
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,184.7
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.17
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.63
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.34
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-28.38
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,58.1
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.19
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.48
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.62
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-57.94
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.67
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
924530,VICTORIA STREET,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.62
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.93
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.78
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,112.2
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,195.4
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.77
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-24.78
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.3
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.47
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-28.28
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.81
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.89
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.26
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.0
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.02
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
924530,VICTORIA STREET,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-27.81
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-26.92
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.74
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,111.9
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,203.8
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.41
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-22.38
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.05
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-25.23
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
