Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.25
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.19
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.85
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.93
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.5
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
924530,VICTORIA STREET,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-32.7
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-29.59
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.41
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,107.0
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.1
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.1
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,215.1
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.09
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.66
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.55
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.13
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.02
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.83
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.7
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
924530,VICTORIA STREET,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-38.56
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-26.1
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.93
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.8
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,213.4
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.71
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.02
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-18.94
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-24.66
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.7
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.65
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-73.75
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.65
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.71
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
924530,VICTORIA STREET,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-34.6
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-28.63
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.1
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,107.6
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.9
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.3
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.97
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.34
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-16.72
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.64
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.57
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.08
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-68.57
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.63
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.6
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
924530,VICTORIA STREET,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-33.18
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-31.35
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.55
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,102.6
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,138.6
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,217.7
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.86
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.35
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.79
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.9
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-11.23
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.13
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.4
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.21
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
924530,VICTORIA STREET,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-39.19
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-29.24
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.79
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,107.5
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.6
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,226.3
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.84
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.33
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.44
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.84
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-12.27
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-67.78
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.89
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
924530,VICTORIA STREET,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-31.22
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-38.15
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.58
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,104.5
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.0
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,226.3
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.01
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.78
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.34
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.99
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-11.4
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.71
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.14
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.17
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.48
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
924530,VICTORIA STREET,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-31.14
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-41.28
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.41
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,94.2
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.3
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,213.9
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.4
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.76
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.88
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-22.71
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-8.88
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.91
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-57.13
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.71
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
924530,VICTORIA STREET,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.27
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.57
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-34.38
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.38
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,113.9
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,146.0
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,209.7
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.8
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.93
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.43
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,59.9
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-14.21
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.06
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.68
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
