Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-61.39
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.26
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
924530,VICTORIA STREET,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-31.48
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.96
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.32
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,121.1
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.1
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,213.5
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.18
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.47
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-18.25
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.45
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-16.73
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.95
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-65.95
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.48
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
924530,VICTORIA STREET,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-30.29
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.39
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.23
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,107.7
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.1
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.09
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.95
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-16.3
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.55
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.66
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.94
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.39
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.45
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.44
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.39
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
924530,VICTORIA STREET,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-28.1
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-30.26
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.06
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,106.4
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.6
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.4
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.4
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.69
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.76
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-16.57
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.27
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.98
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.88
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-48.32
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.27
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
924530,VICTORIA STREET,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-33.05
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.24
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.97
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,91.5
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.9
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.3
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.79
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-22.42
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.23
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-21.08
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.4
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.25
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.16
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.9
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
924530,VICTORIA STREET,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-32.46
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-31.52
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.25
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,73.0
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,132.8
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.2
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.23
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.65
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.62
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.39
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-11.92
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.58
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.61
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-56.65
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.09
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
924530,VICTORIA STREET,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-27.74
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-25.88
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.89
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.3
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.0
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.62
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.9
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.68
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-26.27
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,66.5
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-13.95
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.05
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.3
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.82
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
924530,VICTORIA STREET,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-35.11
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.31
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.51
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,80.5
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.8
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.1
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.43
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.01
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.07
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-26.22
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,57.7
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.64
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.76
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.45
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
924530,VICTORIA STREET,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.49
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.47
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.41
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,77.0
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,152.6
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.22
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.83
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-25.76
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-7.73
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.03
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.95
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
924530,VICTORIA STREET,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.47
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.69
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.23
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.9
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,102.5
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.3
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
