Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.97
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.31
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.87
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.59
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.75
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.51
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
924530,VICTORIA STREET,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.24
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.62
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.79
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,115.6
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,186.4
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.2
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.76
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-22.99
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.03
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.1
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.17
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.4
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.96
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
924530,VICTORIA STREET,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.89
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.3
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-23.51
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.95
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.3
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.46
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.84
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.89
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.05
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.82
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.92
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
924530,VICTORIA STREET,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.92
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.25
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.23
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,120.0
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,188.0
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.54
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.26
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.72
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.15
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.62
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.0
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.68
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
924530,VICTORIA STREET,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.2
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.38
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.66
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,89.0
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.7
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.38
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-15.35
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.2
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.23
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.86
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.52
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.66
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
924530,VICTORIA STREET,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.03
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.34
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-25.38
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.3
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,83.3
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.6
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.13
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.38
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.01
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.1
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.31
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.44
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
924530,VICTORIA STREET,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.64
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.69
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.23
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.34
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,92.5
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-19.66
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.68
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.96
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.93
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.09
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.96
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
924530,VICTORIA STREET,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.1
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-15.52
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.59
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.98
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,120.7
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.9
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.22
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-26.73
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.65
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.03
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.73
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
924530,VICTORIA STREET,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.26
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.22
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.92
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.68
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,93.9
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.94
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.75
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
