Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.92
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.89
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.92
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
924530,VICTORIA STREET,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.45
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.48
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.09
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.06
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,97.2
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.6
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.01
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.21
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.5
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.02
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
924530,VICTORIA STREET,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.1
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.17
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.93
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.98
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,133.9
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.28
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.41
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.25
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.1
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
924530,VICTORIA STREET,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.07
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.97
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.51
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.43
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,83.8
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.97
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.02
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.37
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.47
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.89
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.81
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.72
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.81
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
924530,VICTORIA STREET,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.7
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.54
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.22
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.34
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,84.6
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.1
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.3
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.78
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.26
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
924530,VICTORIA STREET,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.95
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.63
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.39
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.24
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,82.9
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.9
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-19.41
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.73
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.78
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.72
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
924530,VICTORIA STREET,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-12.5
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.53
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.73
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,79.6
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.8
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.89
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.99
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.76
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.19
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.0
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
924530,VICTORIA STREET,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.02
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.88
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.85
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.6
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.35
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,80.1
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.27
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.49
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.76
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.3
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.46
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.95
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
924530,VICTORIA STREET,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.06
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.84
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.79
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,79.3
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.94
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.48
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.43
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.74
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
