Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.63
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.42
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
924530,VICTORIA STREET,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.18
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.88
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.96
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.62
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,82.5
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.2
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.27
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.24
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.47
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
924530,VICTORIA STREET,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-14.53
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.09
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.83
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,78.6
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.2
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.29
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.92
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.59
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.1
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
924530,VICTORIA STREET,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.03
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.43
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.31
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.63
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,82.9
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.85
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.66
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.99
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
924530,VICTORIA STREET,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.62
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.79
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-14.32
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.12
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,77.7
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.52
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.45
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.17
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.26
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.88
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
924530,VICTORIA STREET,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.26
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-14.66
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.4
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.69
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,78.8
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.36
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.09
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.62
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.39
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.73
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.55
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
924530,VICTORIA STREET,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.23
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.16
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.62
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,90.6
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.37
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.07
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.43
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.47
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
924530,VICTORIA STREET,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.1
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.89
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.86
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,75.6
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.99
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.61
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.11
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.57
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
924530,VICTORIA STREET,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-13.14
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.05
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.95
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,72.0
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.27
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.9
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.99
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.19
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.98
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.64
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.22
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
924530,VICTORIA STREET,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.94
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.05
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-14.2
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.34
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,85.4
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
