Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.02
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.92
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.06
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.16
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.99
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.99
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
924530,VICTORIA STREET,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.36
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-13.32
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-15.35
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.98
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.9
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.27
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.68
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.13
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.95
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
924530,VICTORIA STREET,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.79
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-13.53
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.04
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.97
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,93.8
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.3
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.05
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.32
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.38
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.39
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.25
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
924530,VICTORIA STREET,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.95
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.94
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.36
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,91.4
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.28
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.09
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.6
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.2
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.7
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
924530,VICTORIA STREET,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-13.65
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-17.36
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.12
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,81.8
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.0
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.37
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.47
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.92
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.25
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.95
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.21
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
924530,VICTORIA STREET,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.47
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-12.9
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.65
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.99
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,104.8
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.0
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.47
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.92
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.44
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.55
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
924530,VICTORIA STREET,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.92
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.2
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.38
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,111.3
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.9
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.97
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.01
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.83
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.81
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.86
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
924530,VICTORIA STREET,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.35
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.69
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.7
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.48
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,90.2
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.34
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.0
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.89
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.28
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.01
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.89
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.91
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
924530,VICTORIA STREET,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.42
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.62
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.39
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.99
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,91.1
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.7
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.36
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.93
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.71
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
