Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.84
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.85
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
924530,VICTORIA STREET,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.75
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-14.85
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.35
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.54
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,88.7
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-13.07
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.22
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.41
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.37
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.54
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.26
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
924530,VICTORIA STREET,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.8
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.0
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-15.14
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.02
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.91
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,90.7
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.2
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.59
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.9
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.25
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.94
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
924530,VICTORIA STREET,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.41
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.78
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.54
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.43
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,82.3
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.35
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.9
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.3
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.14
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.6
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
924530,VICTORIA STREET,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.45
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.5
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.69
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,91.7
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.68
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.24
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.88
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.78
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.29
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.22
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.47
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
924530,VICTORIA STREET,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-15.6
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.21
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.42
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,96.4
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.8
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.02
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.98
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.2
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.94
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
924530,VICTORIA STREET,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.95
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.03
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.0
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.93
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.03
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,85.5
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.63
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.32
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.92
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.72
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.65
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
924530,VICTORIA STREET,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.52
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-15.8
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.8
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.84
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,78.1
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.32
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.76
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.21
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.39
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.35
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.3
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.65
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
924530,VICTORIA STREET,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-14.34
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.37
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,74.2
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.2
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.52
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.35
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.37
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.48
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
