Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.64
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.57
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
924530,VICTORIA STREET,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.99
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-15.96
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.19
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.95
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,88.0
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.9
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.14
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.56
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.19
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.91
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.9
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
924530,VICTORIA STREET,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.32
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.88
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.26
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.9
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,87.1
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.3
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.4
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.86
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.96
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.11
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.55
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.55
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.87
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
924530,VICTORIA STREET,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
